Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,807.26,627.51
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,840.59,651.88
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,870.78,673.98
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,895.97,692.59
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,917.64,708.82
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,935.27,722.4
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,949.17,733.49
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,956.96,740.8
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,960.9,745.56
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,957.68,745.0
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,950.63,741.89
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,950.91,744.19
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,934.24,734.42
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,909.91,718.55
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,882.36,700.37
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,847.96,678.63
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,810.91,654.68
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,767.31,624.82
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,726.18,596.41
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,671.84,557.05
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,617.08,515.93
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,552.29,464.88
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,489.01,413.35
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,415.48,351.33
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,346.11,290.7
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,263.54,217.22
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,189.98,149.74
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,111.06,60.94
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,28.92,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.79,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,4.16,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,7.58,0.65
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,12.53,5.55
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,17.5,10.24
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,24.01,16.28
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,30.54,22.26
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,49.45,39.36
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,67.19,55.13
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,87.12,72.61
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,106.61,89.38
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,121.42,101.82
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,136.08,113.96
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,159.25,133.24
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,177.87,148.38
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,202.91,156.56
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,240.34,180.66
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,266.47,201.77
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,288.78,220.83
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,320.87,246.01
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,354.71,272.54
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,406.77,311.97
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,472.96,362.61
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,531.07,407.86
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,597.13,459.38
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,660.22,509.1
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,725.1,560.06
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,765.86,591.14
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,803.97,619.84
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,838.08,644.32
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,869.12,666.65
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,895.63,685.88
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,918.67,703.16
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,935.41,716.21
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,948.35,726.79
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,955.6,733.7
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,958.96,738.08
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,956.1,738.31
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,949.42,736.01
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,935.71,729.18
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,918.41,719.85
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,906.6,713.05
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,879.55,695.23
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,837.22,668.49
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,792.83,639.81
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,752.71,612.77
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,714.48,586.72
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,664.94,551.22
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,614.53,513.76
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,551.48,463.87
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,489.76,413.49
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,418.41,353.35
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,350.96,294.38
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,270.91,222.99
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,199.09,156.98
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,118.23,68.97
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,34.23,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,5.51,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,15.91,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,26.56,16.59
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,35.08,25.63
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,46.04,36.0
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,54.39,43.8
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,62.42,51.09
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,70.22,57.97
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,79.89,66.37
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,83.99,69.68
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,85.66,70.79
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,86.67,71.3
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,87.78,71.89
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,94.75,77.6
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,101.12,82.74
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,142.68,96.16
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,193.75,130.04
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,243.03,166.09
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,298.66,210.96
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,314.12,235.1
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,305.97,236.59
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,322.26,250.45
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,335.96,261.5
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,371.81,289.16
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,412.64,320.47
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,463.45,360.48
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,526.05,409.42
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,579.09,449.04
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,633.14,488.82
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,656.22,506.26
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,677.81,522.72
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,758.19,584.01
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,841.35,646.05
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,850.49,652.49
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,855.94,656.91
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,901.0,691.36
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,933.16,714.83
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,907.39,698.27
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,868.35,671.81
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,822.55,640.13
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,768.74,602.35
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,813.29,638.91
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,841.78,661.31
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,831.46,657.13
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,822.36,654.17
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,778.61,624.91
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,732.93,593.9
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,678.65,555.81
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,627.53,518.88
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,565.26,470.75
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,504.11,421.82
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,432.31,362.27
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,364.26,303.55
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,283.94,232.7
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,211.76,166.84
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,127.31,77.96
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,38.89,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,6.29,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,16.31,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,26.62,16.83
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,36.66,27.08
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,44.61,34.71
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,50.31,40.07
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,56.02,45.23
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,59.65,48.34
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,63.29,51.37
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,66.67,54.09
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,75.76,61.79
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,77.96,63.37
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,80.09,64.88
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,83.43,67.44
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,86.52,69.77
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,122.3,73.69
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,186.83,111.57
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,244.66,155.77
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,303.06,205.48
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,360.67,256.19
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,418.05,306.46
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,473.27,354.29
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,527.34,399.94
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,579.27,442.63
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,629.49,482.79
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,676.49,519.79
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,721.27,554.29
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,762.22,585.39
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,800.46,613.79
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,834.59,638.28
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,865.64,660.62
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,892.12,679.64
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,915.09,696.77
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,932.67,710.71
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,946.46,722.18
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,954.06,730.02
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,957.73,735.27
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,955.63,735.84
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,949.66,733.86
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,937.59,728.14
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,921.88,719.9
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,899.42,705.39
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,873.72,688.59
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,850.7,676.08
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,814.63,653.68
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,771.99,624.58
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,727.49,593.65
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,674.98,556.13
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,621.77,517.21
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,562.81,470.88
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,502.35,421.81
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,430.99,362.02
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,363.52,303.4
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,283.34,232.35
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,211.4,166.7
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,127.91,81.14
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,38.97,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,6.29,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,16.66,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,27.3,17.46
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,35.11,25.65
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,45.18,35.19
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,47.95,37.91
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,55.66,44.89
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,77.65,64.54
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,97.53,81.96
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,115.73,97.6
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,133.49,112.6
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,144.7,121.73
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,159.55,133.9
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,171.42,143.35
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,182.84,152.34
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,206.78,158.84
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,240.87,181.07
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,254.18,182.21
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,300.8,213.46
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,355.13,256.21
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,419.45,308.71
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,475.29,357.35
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,530.07,403.84
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,582.77,447.46
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,633.82,488.54
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,681.37,526.01
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,726.67,560.88
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,768.53,592.75
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,807.66,621.69
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,841.99,646.44
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,873.06,669.25
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,898.19,687.48
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,919.68,703.29
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,915.82,702.17
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,924.01,709.79
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,923.16,710.96
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,908.53,701.71
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,897.59,695.94
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,883.2,687.68
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,891.06,696.37
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,893.03,699.96
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,872.87,686.9
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,848.99,671.29
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,807.64,645.38
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,764.28,617.46
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,750.53,610.46
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,728.21,596.7
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,673.73,557.56
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,622.38,519.62
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,560.38,470.8
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,499.58,421.38
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,428.5,361.57
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,361.19,302.86
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,280.22,230.89
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,207.46,164.54
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,127.67,83.85
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,40.16,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,6.29,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,17.36,0.0
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,28.64,18.76
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,37.47,27.84
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,49.09,38.83
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,56.35,45.67
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,63.44,52.13
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,71.45,59.24
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,79.07,65.86
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,83.17,69.16
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,87.16,72.32
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,83.2,68.42
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,86.53,70.97
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,87.61,71.57
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,88.64,72.13
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,124.85,76.76
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,183.15,109.79
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,248.18,160.33
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,306.85,211.03
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,364.7,262.99
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,422.37,314.79
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,478.27,364.56
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,533.09,412.28
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,585.72,457.06
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,636.58,499.28
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,683.56,537.78
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,728.2,573.65
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,768.56,605.82
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,806.11,635.38
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,840.33,661.02
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,871.49,684.0
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,897.28,703.0
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,919.56,719.51
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,936.45,732.78
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,949.6,743.5
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,956.68,749.58
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,959.91,753.05
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,956.97,752.23
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,964.11,758.89
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,951.03,751.27
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,934.3,741.18
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,909.34,724.55
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,881.16,705.56
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,845.62,681.99
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,812.77,660.27
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,765.4,627.14
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,716.7,592.5
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,658.96,549.57
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,601.26,504.96
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,534.33,451.59
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,469.24,398.15
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,373.24,317.16
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,290.59,245.27
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,212.94,176.28
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,144.62,114.82
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,83.12,54.87
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,23.21,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,3.15,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,8.36,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,13.7,6.11
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,20.59,12.82
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,27.49,19.36
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,39.04,30.05
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,50.22,40.27
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,71.02,59.04
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,91.27,77.04
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,106.18,90.01
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,120.96,102.69
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,130.55,110.67
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,144.32,122.23
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,165.37,140.04
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,185.6,156.95
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,204.37,162.12
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,220.13,172.41
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,250.42,191.05
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,303.65,230.01
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,346.6,264.03
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,403.85,310.67
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,455.93,353.58
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,518.4,405.06
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,573.97,451.37
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,628.27,496.35
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,674.29,533.24
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,718.38,567.74
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,759.64,599.44
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,798.51,628.71
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,827.58,648.62
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,848.84,662.45
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,873.2,681.33
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,904.95,703.76
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,877.33,682.99
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,829.65,646.59
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,776.03,606.9
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,703.01,552.4
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,750.19,591.76
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,779.02,617.42
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,769.51,613.46
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,756.9,607.38
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,688.2,554.9
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,600.95,487.85
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,639.97,523.88
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,653.46,540.17
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,574.48,477.9
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,480.7,403.1
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,413.83,349.18
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,349.88,296.51
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,278.05,236.57
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,223.92,190.33
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,213.96,181.49
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,188.8,158.83
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,145.46,119.51
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,105.84,83.1
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,58.33,37.86
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,15.07,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,5.51,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,7.08,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,18.96,1.26
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,31.34,21.33
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,41.42,31.47
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,51.5,41.07
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,58.62,47.75
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,68.64,56.81
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,73.52,61.03
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,78.34,65.07
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,81.45,67.47
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,84.5,69.78
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,86.32,70.97
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,88.1,72.11
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,89.05,72.51
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,97.64,79.51
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,131.52,83.19
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,187.88,114.3
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,243.59,155.9
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,300.83,203.69
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,360.75,255.23
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,417.09,303.95
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,471.97,351.0
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,525.75,395.88
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,576.73,437.35
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,626.02,476.32
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,672.87,512.68
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,717.56,546.58
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,758.13,576.95
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,796.06,604.89
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,828.84,628.24
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,858.47,649.06
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,883.1,666.75
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,904.22,682.11
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,920.42,694.46
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,932.89,704.4
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,939.75,710.84
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,942.79,715.47
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,939.24,715.96
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,931.93,713.93
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,931.37,716.6
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,914.13,707.52
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,890.29,692.16
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,863.29,674.56
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,828.68,654.72
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,791.52,632.51
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,747.99,603.8
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,706.73,576.23
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,653.33,538.28
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,599.63,498.1
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,536.8,449.14
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,475.49,399.77
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,405.46,341.41
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,339.34,284.33
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,257.86,212.53
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,190.28,151.36
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,119.97,83.57
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,35.16,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,6.69,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,6.29,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,17.77,2.0
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,29.42,19.72
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,35.61,26.26
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,43.72,34.01
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,45.29,35.64
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,50.06,40.0
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,74.5,61.98
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,97.53,82.33
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,114.3,96.8
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,130.69,110.75
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,144.51,122.27
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,158.0,133.38
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,174.41,146.77
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,181.07,151.71
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,203.07,158.75
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,234.14,179.89
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,262.61,201.45
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,291.86,224.57
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,326.1,251.27
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,363.5,280.75
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,399.42,309.11
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,444.5,344.67
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,470.29,365.35
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,493.73,383.66
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,535.8,416.89
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,580.97,452.41
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,672.83,525.38
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,766.88,599.51
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,808.09,632.19
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,862.54,671.86
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,888.72,690.86
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,911.39,707.57
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,928.66,720.48
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,942.16,730.85
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,950.01,737.36
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,953.99,741.28
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,951.78,741.26
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,945.75,738.68
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,932.67,731.19
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,915.97,721.22
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,893.62,706.67
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,878.95,697.8
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,845.77,676.15
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,809.92,652.44
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,765.64,622.0
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,719.6,589.77
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,666.32,551.32
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,615.94,513.66
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,536.87,450.84
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,461.51,389.32
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,388.0,327.67
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,314.24,264.03
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,218.06,179.98
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,125.78,99.36
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,74.98,51.58
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,16.13,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,7.55,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,2.36,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,4.17,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,6.06,0.0
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,9.86,3.21
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,13.67,6.8
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,17.5,10.36
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,21.33,13.86
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,39.78,30.61
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,58.25,47.14
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,66.78,54.54
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,75.24,61.8
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,88.2,72.92
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,101.0,83.79
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,110.94,92.01
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,120.8,100.09
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,119.29,93.85
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,117.72,92.13
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,134.17,105.08
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,151.11,118.33
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,172.62,135.22
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,194.77,152.53
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,214.51,167.91
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,234.84,183.68
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,223.82,174.77
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,212.04,165.3
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,199.53,155.34
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,186.5,144.95
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,199.76,155.41
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,213.24,165.98
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,233.29,181.81
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,253.75,197.91
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,332.78,260.09
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,404.56,315.81
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,494.13,385.52
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,569.91,444.02
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,675.86,528.34
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,783.49,612.22
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,886.89,692.2
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,955.5,742.11
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,943.88,735.27
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,928.47,726.35
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,888.81,699.48
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,836.0,662.91
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,697.75,562.41
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,549.42,447.73
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,548.77,450.95
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,543.13,449.53
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,604.13,501.72
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,638.0,531.83
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,577.12,483.9
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,519.86,437.67
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,451.16,380.41
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,385.7,323.73
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,308.43,255.04
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,238.41,190.97
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,155.22,112.04
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,74.96,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,26.02,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,2.36,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,7.49,0.0
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,12.55,5.32
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,18.98,11.49
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,25.94,18.02
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,32.25,23.87
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,39.73,30.67
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,56.97,46.19
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,73.6,60.91
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,82.38,68.41
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,91.11,75.75
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,105.81,88.24
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,120.33,100.4
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,129.82,108.07
2018,5,24,8,30,8.0,191.0,2.8,12.7,196.0,139.22,115.6
2018,5,24,8,45,8.5,198.0,2.8,13.2,204.0,145.31,114.72
2018,5,24,9,0,9.0,205.0,2.8,13.7,212.0,152.05,119.51
2018,5,24,9,15,17.5,248.5,2.85,14.15,262.5,184.88,145.08
2018,5,24,9,30,26.0,292.0,2.9,14.6,313.0,211.48,165.43
2018,5,24,9,45,50.0,341.5,3.0,15.05,383.5,255.82,199.28
