Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,13,45,724.0,133.0,1.25,17.85,483.5,923.06,697.92
2018,11,9,14,0,708.0,129.0,1.2,17.9,455.0,908.27,688.53
2018,11,9,14,15,684.5,124.0,1.1,17.6,420.0,881.36,671.13
2018,11,9,14,30,661.0,119.0,1.0,17.3,385.0,851.07,651.44
2018,11,9,14,45,628.0,112.5,0.9,17.05,345.0,806.7,621.67
2018,11,9,15,0,595.0,106.0,0.8,16.8,305.0,759.63,589.55
2018,11,9,15,15,549.5,97.0,0.8,16.8,261.5,695.86,545.51
2018,11,9,15,30,504.0,88.0,0.8,16.8,218.0,630.72,498.86
2018,11,9,15,45,435.0,76.0,0.8,15.2,173.0,542.85,435.63
2018,11,9,16,0,366.0,64.0,0.8,13.6,128.0,457.24,370.25
2018,11,9,16,15,261.5,49.0,0.8,13.0,87.5,339.98,273.97
2018,11,9,16,30,157.0,34.0,0.8,12.4,47.0,229.36,168.58
2018,11,9,16,45,85.5,19.0,0.85,11.75,25.5,82.11,0.0
2018,11,9,17,0,14.0,4.0,0.9,11.1,4.0,3.15,0.0
2018,11,9,17,15,7.0,2.0,0.9,10.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,4.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,10,6,45,32.0,7.5,1.05,2.85,9.0,5.9,0.0
2018,11,10,7,0,64.0,15.0,1.1,2.6,18.0,11.49,0.0
2018,11,10,7,15,140.5,33.0,1.15,3.0,49.0,24.73,15.07
2018,11,10,7,30,217.0,51.0,1.2,3.4,80.0,37.9,28.65
2018,11,10,7,45,270.5,66.0,1.2,3.85,116.0,48.67,39.07
2018,11,10,8,0,324.0,81.0,1.2,4.3,152.0,59.26,49.09
2018,11,10,8,15,376.5,95.0,1.4,4.9,194.5,86.06,60.94
2018,11,10,8,30,429.0,109.0,1.6,5.5,237.0,131.3,90.67
2018,11,10,8,45,477.0,119.0,1.75,6.1,280.5,179.67,128.82
2018,11,10,9,0,525.0,129.0,1.9,6.7,324.0,233.99,175.16
2018,11,10,9,15,508.5,137.5,1.85,7.4,341.5,273.66,212.39
2018,11,10,9,30,492.0,146.0,1.8,8.1,359.0,310.93,246.97
2018,11,10,9,45,564.5,148.5,1.75,8.8,409.5,377.78,303.06
2018,11,10,10,0,637.0,151.0,1.7,9.5,460.0,457.15,367.81
2018,11,10,10,15,655.0,154.0,1.7,10.25,485.0,510.45,411.0
2018,11,10,10,30,673.0,157.0,1.7,11.0,510.0,564.31,453.41
2018,11,10,10,45,675.5,159.0,1.7,11.75,523.0,607.71,486.61
2018,11,10,11,0,678.0,161.0,1.7,12.5,536.0,649.54,517.68
2018,11,10,11,15,691.5,161.0,1.75,13.0,549.0,695.77,552.13
2018,11,10,11,30,705.0,161.0,1.8,13.5,562.0,740.94,585.06
2018,11,10,11,45,710.0,160.5,1.9,14.0,565.0,777.38,611.56
2018,11,10,12,0,715.0,160.0,2.0,14.5,568.0,811.57,635.81
2018,11,10,12,15,680.5,169.5,2.0,14.65,554.5,818.35,640.08
2018,11,10,12,30,646.0,179.0,2.0,14.8,541.0,819.92,641.09
2018,11,10,12,45,596.5,189.5,2.0,15.0,517.5,799.47,626.24
2018,11,10,13,0,547.0,200.0,2.0,15.2,494.0,780.89,612.51
2018,11,10,13,15,538.5,194.5,1.9,15.25,475.0,780.29,612.26
2018,11,10,13,30,530.0,189.0,1.8,15.3,456.0,776.89,609.87
2018,11,10,13,45,518.0,181.0,1.75,15.35,430.0,764.43,601.59
2018,11,10,14,0,506.0,173.0,1.7,15.4,404.0,749.27,591.48
2018,11,10,14,15,485.5,163.5,1.45,15.05,371.5,721.32,571.06
2018,11,10,14,30,465.0,154.0,1.2,14.7,339.0,691.06,548.77
2018,11,10,14,45,438.5,142.0,1.0,14.35,302.5,649.84,518.6
2018,11,10,15,0,412.0,130.0,0.8,14.0,266.0,607.02,486.72
2018,11,10,15,15,372.0,115.5,0.8,14.0,226.0,546.93,442.35
2018,11,10,15,30,332.0,101.0,0.8,14.0,186.0,486.56,396.29
2018,11,10,15,45,283.0,84.0,0.8,12.8,146.5,396.43,326.95
2018,11,10,16,0,234.0,67.0,0.8,11.6,107.0,326.72,270.19
2018,11,10,16,15,173.5,48.0,0.8,11.25,72.5,244.67,199.4
2018,11,10,16,30,113.0,29.0,0.8,10.9,38.0,161.42,116.93
2018,11,10,16,45,62.0,16.0,0.85,10.6,20.5,61.27,0.0
2018,11,10,17,0,11.0,3.0,0.9,10.3,3.0,2.36,0.0
2018,11,10,17,15,5.5,1.5,0.9,10.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.5,2.8,2.3,12.5,7.47,0.0
2018,11,11,7,0,153.0,19.0,2.9,2.6,25.0,14.95,0.0
2018,11,11,7,15,286.0,31.5,3.15,3.5,62.0,26.1,15.72
2018,11,11,7,30,419.0,44.0,3.4,4.4,99.0,36.5,27.14
2018,11,11,7,45,504.0,52.5,3.7,5.3,143.5,43.34,33.9
2018,11,11,8,0,589.0,61.0,4.0,6.2,188.0,50.25,40.46
2018,11,11,8,15,644.0,67.0,4.0,7.05,233.5,80.96,49.44
2018,11,11,8,30,699.0,73.0,4.0,7.9,279.0,136.94,83.25
2018,11,11,8,45,739.0,76.0,3.95,8.75,322.0,194.7,129.13
2018,11,11,9,0,779.0,79.0,3.9,9.6,365.0,259.22,185.56
2018,11,11,9,15,795.5,84.5,3.75,10.4,401.5,320.52,241.63
2018,11,11,9,30,812.0,90.0,3.6,11.2,438.0,383.05,298.13
2018,11,11,9,45,819.5,95.0,3.45,12.0,467.5,442.33,350.63
2018,11,11,10,0,827.0,100.0,3.3,12.8,497.0,501.22,400.9
2018,11,11,10,15,815.0,105.5,3.15,13.4,513.0,549.6,441.42
2018,11,11,10,30,803.0,111.0,3.0,14.0,529.0,596.89,479.32
2018,11,11,10,45,748.0,123.5,2.85,14.6,522.5,619.91,497.06
2018,11,11,11,0,693.0,136.0,2.7,15.2,516.0,635.7,508.35
2018,11,11,11,15,731.0,131.5,2.65,15.6,538.5,695.23,553.3
2018,11,11,11,30,769.0,127.0,2.6,16.0,561.0,755.49,597.44
2018,11,11,11,45,711.5,137.0,2.6,16.35,539.5,754.27,595.17
2018,11,11,12,0,654.0,147.0,2.6,16.7,518.0,746.21,588.57
2018,11,11,12,15,638.0,150.0,2.6,16.9,509.0,760.97,599.04
2018,11,11,12,30,622.0,153.0,2.6,17.1,500.0,772.19,606.86
2018,11,11,12,45,628.0,151.0,2.6,17.25,494.0,795.26,623.46
2018,11,11,13,0,634.0,149.0,2.6,17.4,488.0,815.8,638.21
2018,11,11,13,15,751.0,121.5,2.55,17.45,508.0,913.02,706.85
2018,11,11,13,30,868.0,94.0,2.5,17.5,528.0,1000.38,766.43
2018,11,11,13,45,855.5,91.5,2.45,17.55,499.5,995.09,762.49
2018,11,11,14,0,843.0,89.0,2.4,17.6,471.0,985.83,756.97
2018,11,11,14,15,824.0,86.0,2.25,17.4,436.0,965.65,743.68
2018,11,11,14,30,805.0,83.0,2.1,17.2,401.0,941.76,727.85
2018,11,11,14,45,777.5,78.5,1.95,17.05,360.5,904.26,702.23
2018,11,11,15,0,750.0,74.0,1.8,16.9,320.0,873.01,680.56
2018,11,11,15,15,708.0,69.0,1.8,16.9,276.0,816.07,641.1
2018,11,11,15,30,666.0,64.0,1.8,16.9,232.0,757.52,598.97
2018,11,11,15,45,602.5,57.0,1.4,15.0,186.5,675.57,537.88
2018,11,11,16,0,539.0,50.0,1.0,13.1,141.0,594.05,473.52
2018,11,11,16,15,435.0,40.5,1.05,12.5,99.0,476.4,378.3
2018,11,11,16,30,331.0,31.0,1.1,11.9,57.0,358.29,252.75
2018,11,11,16,45,188.0,18.5,1.15,11.3,31.0,162.13,0.0
2018,11,11,17,0,45.0,6.0,1.2,10.7,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,10.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,45,80.5,9.0,1.6,1.65,12.0,0.0,0.0
2018,11,12,7,0,161.0,18.0,1.6,1.9,24.0,14.16,0.0
2018,11,12,7,15,293.5,30.0,1.65,3.1,60.0,24.9,14.3
2018,11,12,7,30,426.0,42.0,1.7,4.3,96.0,34.92,25.68
2018,11,12,7,45,505.0,51.0,1.75,5.5,140.0,42.18,32.81
2018,11,12,8,0,584.0,60.0,1.8,6.7,184.0,49.46,39.67
2018,11,12,8,15,635.0,66.0,1.95,7.6,228.0,79.78,48.52
2018,11,12,8,30,686.0,72.0,2.1,8.5,272.0,134.66,81.56
2018,11,12,8,45,719.5,77.5,2.2,9.4,314.0,192.46,127.44
2018,11,12,9,0,753.0,83.0,2.3,10.3,356.0,254.16,181.18
2018,11,12,9,15,764.5,89.5,2.25,11.0,391.0,313.84,235.38
2018,11,12,9,30,776.0,96.0,2.2,11.7,426.0,374.24,289.51
2018,11,12,9,45,776.5,104.5,2.15,12.35,454.5,432.39,340.52
2018,11,12,10,0,777.0,113.0,2.1,13.0,483.0,489.58,388.84
2018,11,12,10,15,791.0,115.0,2.1,13.55,508.0,546.61,435.55
2018,11,12,10,30,805.0,117.0,2.1,14.1,533.0,603.46,480.55
2018,11,12,10,45,814.5,118.0,2.05,14.65,550.5,656.01,520.63
2018,11,12,11,0,824.0,119.0,2.0,15.2,568.0,707.34,558.52
2018,11,12,11,15,829.5,119.5,1.95,15.75,578.0,753.76,591.72
2018,11,12,11,30,835.0,120.0,1.9,16.3,588.0,793.28,618.49
2018,11,12,11,45,837.5,120.0,1.9,16.8,590.5,831.79,643.86
2018,11,12,12,0,840.0,120.0,1.9,17.3,593.0,867.55,667.09
2018,11,12,12,15,826.0,123.0,1.8,17.65,584.0,895.97,684.43
2018,11,12,12,30,812.0,126.0,1.7,18.0,575.0,914.45,694.91
2018,11,12,12,45,789.5,129.5,1.65,18.3,557.5,921.64,698.63
2018,11,12,13,0,767.0,133.0,1.6,18.6,540.0,924.48,699.7
2018,11,12,13,15,757.5,130.5,1.5,18.65,519.5,928.98,702.03
2018,11,12,13,30,748.0,128.0,1.4,18.7,499.0,929.79,701.96
2018,11,12,13,45,734.5,123.5,1.35,18.75,471.0,920.72,696.16
2018,11,12,14,0,721.0,119.0,1.3,18.8,443.0,908.03,688.16
2018,11,12,14,15,698.5,114.0,1.15,18.5,408.5,882.31,670.8
2018,11,12,14,30,676.0,109.0,1.0,18.2,374.0,853.27,651.16
2018,11,12,14,45,645.0,102.5,0.85,17.9,334.5,811.13,622.25
2018,11,12,15,0,614.0,96.0,0.7,17.6,295.0,766.36,591.05
2018,11,12,15,15,568.0,88.0,0.7,17.6,252.5,703.36,547.75
2018,11,12,15,30,522.0,80.0,0.7,17.6,210.0,638.92,501.76
2018,11,12,15,45,457.0,69.5,0.85,15.95,167.0,553.99,442.45
2018,11,12,16,0,392.0,59.0,1.0,14.3,124.0,473.57,381.88
2018,11,12,16,15,297.5,44.5,1.0,13.75,85.0,365.01,291.77
2018,11,12,16,30,203.0,30.0,1.0,13.2,46.0,255.54,175.25
2018,11,12,16,45,112.0,17.0,1.05,12.7,25.0,101.27,0.0
2018,11,12,17,0,21.0,4.0,1.1,12.2,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,1.1,11.85,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,8.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,4.4,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,4.4,11.0,8.65,0.0
2018,11,13,7,15,6.0,23.5,1.15,4.8,23.5,17.77,8.08
2018,11,13,7,30,0.0,36.0,1.1,5.2,36.0,27.01,18.49
2018,11,13,7,45,0.5,52.5,1.1,5.6,52.5,38.88,29.79
2018,11,13,8,0,1.0,69.0,1.1,6.0,69.0,50.63,40.83
2018,11,13,8,15,8.5,86.5,1.45,6.7,89.0,63.96,50.38
2018,11,13,8,30,16.0,104.0,1.8,7.4,109.0,79.05,62.94
2018,11,13,8,45,21.0,120.0,2.1,8.1,127.0,93.91,75.32
2018,11,13,9,0,26.0,136.0,2.4,8.8,145.0,111.69,90.19
2018,11,13,9,15,29.5,147.0,2.4,9.5,158.5,125.0,101.22
2018,11,13,9,30,33.0,158.0,2.4,10.2,172.0,138.84,112.66
2018,11,13,9,45,41.0,167.5,2.35,10.9,186.0,153.87,124.94
2018,11,13,10,0,49.0,177.0,2.3,11.6,200.0,169.95,138.06
2018,11,13,10,15,57.0,194.0,2.25,12.2,222.0,193.87,157.58
2018,11,13,10,30,65.0,211.0,2.2,12.8,244.0,219.26,178.09
2018,11,13,10,45,59.0,215.5,2.2,13.35,246.5,225.19,182.48
2018,11,13,11,0,53.0,220.0,2.2,13.9,249.0,230.53,186.34
2018,11,13,11,15,52.0,227.5,2.15,14.05,256.0,242.04,195.47
2018,11,13,11,30,51.0,235.0,2.1,14.2,263.0,253.74,204.68
2018,11,13,11,45,88.5,243.0,2.05,14.35,292.0,297.35,240.48
2018,11,13,12,0,126.0,251.0,2.0,14.5,321.0,362.78,292.77
2018,11,13,12,15,79.5,232.5,1.9,14.4,276.5,290.15,234.28
2018,11,13,12,30,33.0,214.0,1.8,14.3,232.0,232.72,187.29
2018,11,13,12,45,33.0,208.0,1.65,14.25,225.5,229.8,185.28
2018,11,13,13,0,33.0,202.0,1.5,14.2,219.0,226.83,183.06
2018,11,13,13,15,77.0,202.5,1.35,14.05,241.0,274.28,223.15
2018,11,13,13,30,121.0,203.0,1.2,13.9,263.0,345.78,281.19
2018,11,13,13,45,151.0,197.0,1.0,13.7,267.5,374.21,304.17
2018,11,13,14,0,181.0,191.0,0.8,13.5,272.0,402.84,327.18
2018,11,13,14,15,255.5,166.5,0.75,13.1,271.0,473.06,384.06
2018,11,13,14,30,330.0,142.0,0.7,12.7,270.0,517.96,420.92
2018,11,13,14,45,338.5,126.0,0.65,12.3,246.0,531.01,431.23
2018,11,13,15,0,347.0,110.0,0.6,11.9,222.0,517.93,422.5
2018,11,13,15,15,349.0,95.0,0.6,11.9,194.0,497.79,407.83
2018,11,13,15,30,351.0,80.0,0.6,11.9,166.0,475.75,390.58
2018,11,13,15,45,314.0,67.0,0.75,11.1,132.5,419.31,346.94
2018,11,13,16,0,277.0,54.0,0.9,10.3,99.0,363.73,301.26
2018,11,13,16,15,214.5,41.0,0.95,9.95,69.0,288.2,234.29
2018,11,13,16,30,152.0,28.0,1.0,9.6,39.0,208.46,139.89
2018,11,13,16,45,84.0,15.0,1.05,9.25,20.5,77.71,0.0
2018,11,13,17,0,16.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,14,6,45,26.0,5.5,1.3,0.45,6.5,0.0,0.0
2018,11,14,7,0,52.0,11.0,1.3,0.5,13.0,8.65,0.0
2018,11,14,7,15,127.5,28.5,1.3,1.25,41.5,21.42,10.43
2018,11,14,7,30,203.0,46.0,1.3,2.0,70.0,34.3,25.2
2018,11,14,7,45,264.5,63.0,1.3,2.8,108.5,46.57,37.1
2018,11,14,8,0,326.0,80.0,1.3,3.6,147.0,58.64,48.53
2018,11,14,8,15,374.0,94.5,1.45,4.35,188.0,85.62,60.76
2018,11,14,8,30,422.0,109.0,1.6,5.1,229.0,130.48,90.45
2018,11,14,8,45,456.5,120.5,1.8,5.85,267.5,177.08,127.72
2018,11,14,9,0,491.0,132.0,2.0,6.6,306.0,227.98,171.62
2018,11,14,9,15,540.5,134.5,2.0,7.4,344.5,280.24,217.15
2018,11,14,9,30,590.0,137.0,2.0,8.2,383.0,337.76,267.15
2018,11,14,9,45,641.0,134.0,1.95,9.0,419.0,401.08,321.04
2018,11,14,10,0,692.0,131.0,1.9,9.8,455.0,464.66,373.91
2018,11,14,10,15,694.0,131.5,2.05,10.7,470.5,509.67,411.64
2018,11,14,10,30,696.0,132.0,2.2,11.6,486.0,553.31,447.19
2018,11,14,10,45,713.0,133.5,2.35,12.5,506.5,605.84,488.45
2018,11,14,11,0,730.0,135.0,2.5,13.4,527.0,658.17,528.43
2018,11,14,11,15,749.0,135.0,2.55,14.0,543.5,709.95,567.21
2018,11,14,11,30,768.0,135.0,2.6,14.6,560.0,761.02,604.64
2018,11,14,11,45,772.0,134.5,2.6,15.15,562.5,798.44,630.38
2018,11,14,12,0,776.0,134.0,2.6,15.7,565.0,833.42,653.84
2018,11,14,12,15,755.5,139.0,2.6,16.05,555.0,850.29,664.83
2018,11,14,12,30,735.0,144.0,2.6,16.4,545.0,862.97,673.1
2018,11,14,12,45,705.0,149.0,2.55,16.7,526.0,862.65,672.09
2018,11,14,13,0,675.0,154.0,2.5,17.0,507.0,857.71,668.11
2018,11,14,13,15,665.0,150.0,2.45,17.05,486.5,858.7,669.14
2018,11,14,13,30,655.0,146.0,2.4,17.1,466.0,856.22,667.8
2018,11,14,13,45,641.0,140.5,2.3,17.15,439.5,844.85,659.91
2018,11,14,14,0,627.0,135.0,2.2,17.2,413.0,830.07,649.76
2018,11,14,14,15,604.0,129.0,1.9,16.8,380.0,802.56,629.88
2018,11,14,14,30,581.0,123.0,1.6,16.4,347.0,766.61,603.74
2018,11,14,14,45,549.0,114.5,1.35,16.05,309.0,723.11,572.13
2018,11,14,15,0,517.0,106.0,1.1,15.7,271.0,677.87,538.61
2018,11,14,15,15,469.0,95.5,1.1,15.7,229.0,613.36,491.77
2018,11,14,15,30,421.0,85.0,1.1,15.7,187.0,548.7,443.15
2018,11,14,15,45,364.0,72.0,1.05,14.1,147.5,472.84,385.66
2018,11,14,16,0,307.0,59.0,1.0,12.5,108.0,398.85,326.36
2018,11,14,16,15,226.5,43.0,1.0,12.15,73.0,302.83,243.24
2018,11,14,16,30,146.0,27.0,1.0,11.8,38.0,200.48,127.91
2018,11,14,16,45,77.0,14.5,0.95,11.4,20.0,71.81,0.0
2018,11,14,17,0,8.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,1.35,1.4,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,1.3,1.3,12.0,8.65,0.0
2018,11,15,7,15,119.0,27.5,1.35,2.0,39.0,20.67,8.99
2018,11,15,7,30,193.0,44.0,1.4,2.7,66.0,32.83,23.7
2018,11,15,7,45,259.5,60.0,1.5,3.4,104.0,44.46,35.03
2018,11,15,8,0,326.0,76.0,1.6,4.1,142.0,55.93,45.91
2018,11,15,8,15,314.5,90.5,1.75,4.7,166.0,80.1,57.34
2018,11,15,8,30,303.0,105.0,1.9,5.3,190.0,113.02,80.49
2018,11,15,8,45,336.5,117.0,2.1,5.95,224.5,153.79,113.3
2018,11,15,9,0,370.0,129.0,2.3,6.6,259.0,197.25,150.6
2018,11,15,9,15,438.5,135.0,2.3,7.3,305.0,250.35,195.79
2018,11,15,9,30,507.0,141.0,2.3,8.0,351.0,311.35,247.98
2018,11,15,9,45,547.5,144.5,2.3,8.65,386.0,366.14,295.32
2018,11,15,10,0,588.0,148.0,2.3,9.3,421.0,424.72,344.83
2018,11,15,10,15,616.0,150.0,2.35,10.0,449.0,484.23,393.91
2018,11,15,10,30,644.0,152.0,2.4,10.7,477.0,540.58,439.32
2018,11,15,10,45,669.0,151.5,2.4,11.4,499.0,594.15,481.3
2018,11,15,11,0,694.0,151.0,2.4,12.1,521.0,648.29,522.6
2018,11,15,11,15,702.0,151.0,2.4,12.6,531.0,690.82,554.5
2018,11,15,11,30,710.0,151.0,2.4,13.1,541.0,731.79,584.63
2018,11,15,11,45,715.5,150.0,2.35,13.55,544.0,767.98,610.49
2018,11,15,12,0,721.0,149.0,2.3,14.0,547.0,801.97,633.59
2018,11,15,12,15,691.5,157.0,2.25,14.2,535.5,812.06,639.8
2018,11,15,12,30,662.0,165.0,2.2,14.4,524.0,817.38,642.94
2018,11,15,12,45,619.5,174.0,2.15,14.55,503.5,801.07,630.91
2018,11,15,13,0,577.0,183.0,2.1,14.7,483.0,788.34,621.6
2018,11,15,13,15,567.5,178.0,2.1,14.8,463.5,787.64,621.92
2018,11,15,13,30,558.0,173.0,2.1,14.9,444.0,784.06,620.0
2018,11,15,13,45,544.5,166.0,2.05,14.95,418.0,771.41,611.39
2018,11,15,14,0,531.0,159.0,2.0,15.0,392.0,756.0,600.91
2018,11,15,14,15,509.5,150.0,1.75,14.65,360.0,727.67,580.27
2018,11,15,14,30,488.0,141.0,1.5,14.3,328.0,696.98,557.74
2018,11,15,14,45,460.0,130.5,1.25,13.95,292.0,656.01,527.21
2018,11,15,15,0,432.0,120.0,1.0,13.6,256.0,613.48,494.94
2018,11,15,15,15,389.0,107.0,1.0,13.6,216.5,552.26,449.16
2018,11,15,15,30,346.0,94.0,1.0,13.6,177.0,490.89,401.58
2018,11,15,15,45,293.5,77.5,1.0,12.0,138.0,416.6,343.8
2018,11,15,16,0,241.0,61.0,1.0,10.4,99.0,343.81,284.07
2018,11,15,16,15,174.5,43.0,1.05,10.0,66.0,259.0,209.2
2018,11,15,16,30,108.0,25.0,1.1,9.6,33.0,164.15,99.95
2018,11,15,16,45,57.0,13.0,1.1,9.2,17.0,54.94,0.0
2018,11,15,17,0,6.0,1.0,1.1,8.8,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,45,32.0,5.5,1.3,0.15,6.5,0.0,0.0
2018,11,16,7,0,64.0,11.0,1.3,0.2,13.0,8.65,0.0
2018,11,16,7,15,160.0,26.5,1.4,1.15,42.0,20.06,7.59
2018,11,16,7,30,256.0,42.0,1.5,2.1,71.0,31.71,22.64
2018,11,16,7,45,333.0,55.5,1.6,3.0,110.5,41.82,32.63
2018,11,16,8,0,410.0,69.0,1.7,3.9,150.0,51.86,42.19
2018,11,16,8,15,465.0,78.5,1.8,4.6,191.0,78.33,52.18
2018,11,16,8,30,520.0,88.0,1.9,5.3,232.0,129.0,84.95
2018,11,16,8,45,559.5,95.5,2.0,6.0,271.5,178.96,124.71
2018,11,16,9,0,599.0,103.0,2.1,6.7,311.0,233.78,172.34
2018,11,16,9,15,605.5,113.5,2.1,7.45,343.0,285.97,220.04
2018,11,16,9,30,612.0,124.0,2.1,8.2,375.0,338.53,267.52
2018,11,16,9,45,603.0,137.0,2.1,8.95,399.5,382.18,306.82
2018,11,16,10,0,594.0,150.0,2.1,9.7,424.0,428.92,347.08
2018,11,16,10,15,611.5,154.0,2.1,10.3,448.5,479.66,389.22
2018,11,16,10,30,629.0,158.0,2.1,10.9,473.0,536.42,434.67
2018,11,16,10,45,641.5,160.0,2.1,11.5,490.5,583.67,471.64
2018,11,16,11,0,654.0,162.0,2.1,12.1,508.0,630.42,507.3
2018,11,16,11,15,662.0,161.5,2.05,12.55,517.0,670.9,537.43
2018,11,16,11,30,670.0,161.0,2.0,13.0,526.0,709.9,565.81
2018,11,16,11,45,674.5,160.0,1.95,13.45,528.5,743.91,589.93
2018,11,16,12,0,679.0,159.0,1.9,13.9,531.0,775.75,612.08
2018,11,16,12,15,688.5,154.0,1.85,14.15,528.0,805.64,632.29
2018,11,16,12,30,698.0,149.0,1.8,14.4,525.0,833.15,650.69
2018,11,16,12,45,707.0,142.0,1.75,14.7,515.0,855.53,665.31
2018,11,16,13,0,716.0,135.0,1.7,15.0,505.0,875.06,677.99
2018,11,16,13,15,706.0,131.5,1.6,15.15,484.5,877.16,678.45
2018,11,16,13,30,696.0,128.0,1.5,15.3,464.0,875.76,676.77
2018,11,16,13,45,680.5,124.5,1.4,15.4,437.5,865.48,669.21
2018,11,16,14,0,665.0,121.0,1.3,15.5,411.0,851.73,659.42
2018,11,16,14,15,642.0,115.5,1.2,15.3,378.0,825.04,641.37
2018,11,16,14,30,619.0,110.0,1.1,15.1,345.0,795.23,621.11
2018,11,16,14,45,587.5,103.0,0.95,14.9,307.5,752.62,590.78
2018,11,16,15,0,556.0,96.0,0.8,14.7,270.0,707.56,558.18
2018,11,16,15,15,509.5,87.5,0.8,14.7,229.5,640.67,510.26
2018,11,16,15,30,463.0,79.0,0.8,14.7,189.0,579.48,464.81
2018,11,16,15,45,399.5,67.5,0.75,13.45,148.5,498.86,403.74
2018,11,16,16,0,336.0,56.0,0.7,12.2,108.0,420.49,341.07
2018,11,16,16,15,248.0,41.0,0.7,11.9,72.5,318.9,253.73
2018,11,16,16,30,160.0,26.0,0.7,11.6,37.0,208.17,119.23
2018,11,16,16,45,84.5,13.5,0.7,11.3,19.0,76.89,0.0
2018,11,16,17,0,9.0,1.0,0.7,11.0,1.0,0.0,0.0
2018,11,16,17,15,4.5,0.5,0.75,10.75,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,5.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,3.15,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,3.1,13.0,8.65,0.0
2018,11,17,7,15,183.0,25.0,0.6,3.5,42.0,19.02,5.59
2018,11,17,7,30,292.0,39.0,0.6,3.9,71.0,29.73,20.64
2018,11,17,7,45,374.0,50.5,0.6,4.35,111.0,41.21,31.91
2018,11,17,8,0,456.0,62.0,0.6,4.8,151.0,50.32,40.65
2018,11,17,8,15,490.5,72.5,0.65,5.35,188.5,78.06,51.26
2018,11,17,8,30,525.0,83.0,0.7,5.9,226.0,125.34,81.23
2018,11,17,8,45,587.0,87.0,0.75,6.45,270.0,176.47,120.62
2018,11,17,9,0,649.0,91.0,0.8,7.0,314.0,235.12,170.2
2018,11,17,9,15,691.0,91.5,0.85,7.85,352.0,292.04,220.39
2018,11,17,9,30,733.0,92.0,0.9,8.7,390.0,353.15,273.85
2018,11,17,9,45,770.5,90.5,0.9,9.55,424.0,414.36,326.22
2018,11,17,10,0,808.0,89.0,0.9,10.4,458.0,478.38,379.16
2018,11,17,10,15,820.5,91.0,0.9,11.1,482.5,534.87,424.81
2018,11,17,10,30,833.0,93.0,0.9,11.8,507.0,590.97,468.49
2018,11,17,10,45,841.5,94.0,0.85,12.55,524.5,642.92,506.92
2018,11,17,11,0,850.0,95.0,0.8,13.3,542.0,693.51,542.88
2018,11,17,11,15,854.5,96.0,0.75,13.7,552.0,739.64,575.08
2018,11,17,11,30,859.0,97.0,0.7,14.1,562.0,783.6,603.31
2018,11,17,11,45,860.0,97.0,0.65,14.55,564.0,821.29,626.47
2018,11,17,12,0,861.0,97.0,0.6,15.0,566.0,856.12,647.44
2018,11,17,12,15,831.0,105.5,0.6,15.2,554.5,870.38,656.09
2018,11,17,12,30,801.0,114.0,0.6,15.4,543.0,886.32,666.29
2018,11,17,12,45,757.5,124.5,0.55,15.6,522.5,882.11,662.23
2018,11,17,13,0,714.0,135.0,0.5,15.8,502.0,872.34,654.96
2018,11,17,13,15,703.0,132.5,0.55,15.85,481.5,874.57,658.26
2018,11,17,13,30,692.0,130.0,0.6,15.9,461.0,873.28,659.16
2018,11,17,13,45,676.0,126.0,0.65,15.95,434.5,861.94,653.5
2018,11,17,14,0,660.0,122.0,0.7,16.0,408.0,847.15,645.67
2018,11,17,14,15,636.5,116.5,0.7,15.8,375.0,819.99,629.06
2018,11,17,14,30,613.0,111.0,0.7,15.6,342.0,789.7,610.2
2018,11,17,14,45,580.0,104.0,0.7,15.4,304.5,745.67,581.28
2018,11,17,15,0,547.0,97.0,0.7,15.2,267.0,699.21,549.91
2018,11,17,15,15,500.5,88.5,0.7,15.2,227.0,633.45,502.93
2018,11,17,15,30,454.0,80.0,0.7,15.2,187.0,572.57,457.78
2018,11,17,15,45,389.0,68.5,0.8,13.55,146.5,490.99,397.84
2018,11,17,16,0,324.0,57.0,0.9,11.9,106.0,411.82,335.59
2018,11,17,16,15,236.0,41.5,1.0,11.1,71.0,310.2,247.72
2018,11,17,16,30,148.0,26.0,1.1,10.3,36.0,197.5,106.16
2018,11,17,16,45,77.5,13.5,1.15,9.55,18.5,71.4,0.0
2018,11,17,17,0,7.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,8.3,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,2.95,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,3.0,12.0,8.65,0.0
2018,11,18,7,15,136.0,27.0,0.9,3.45,39.5,20.32,4.67
2018,11,18,7,30,224.0,43.0,0.9,3.9,67.0,32.24,22.66
2018,11,18,7,45,302.0,57.5,0.9,4.3,105.5,42.98,33.43
2018,11,18,8,0,380.0,72.0,0.9,4.7,144.0,53.65,43.64
2018,11,18,8,15,440.0,81.5,0.8,5.15,185.0,78.94,53.35
2018,11,18,8,30,500.0,91.0,0.7,5.6,226.0,125.04,82.15
2018,11,18,8,45,545.0,98.0,0.6,6.05,266.0,177.93,123.79
2018,11,18,9,0,590.0,105.0,0.5,6.5,306.0,232.59,170.13
2018,11,18,9,15,630.5,108.0,0.5,7.1,343.5,287.89,218.41
2018,11,18,9,30,671.0,111.0,0.5,7.7,381.0,347.46,269.93
2018,11,18,9,45,706.5,110.0,0.5,8.35,413.5,405.34,319.14
2018,11,18,10,0,742.0,109.0,0.5,9.0,446.0,465.96,369.07
2018,11,18,10,15,760.5,110.0,0.65,9.65,471.0,522.01,415.26
2018,11,18,10,30,779.0,111.0,0.8,10.3,496.0,578.38,460.49
2018,11,18,10,45,793.5,111.0,1.0,10.95,514.5,631.28,502.46
2018,11,18,11,0,808.0,111.0,1.2,11.6,533.0,683.47,542.98
2018,11,18,11,15,814.5,111.0,1.3,12.1,543.0,725.17,574.43
2018,11,18,11,30,821.0,111.0,1.4,12.6,553.0,768.19,605.47
2018,11,18,11,45,825.0,110.0,1.5,13.1,555.5,806.03,631.7
2018,11,18,12,0,829.0,109.0,1.6,13.6,558.0,841.29,656.05
2018,11,18,12,15,800.5,117.0,1.55,13.85,547.0,861.62,668.78
2018,11,18,12,30,772.0,125.0,1.5,14.1,536.0,872.1,674.88
2018,11,18,12,45,731.0,134.5,1.45,14.4,516.0,867.95,670.96
2018,11,18,13,0,690.0,144.0,1.4,14.7,496.0,858.38,663.64
2018,11,18,13,15,680.5,140.5,1.25,14.8,476.0,860.65,663.81
2018,11,18,13,30,671.0,137.0,1.1,14.9,456.0,859.46,661.42
2018,11,18,13,45,653.5,132.0,0.95,15.0,428.5,845.41,650.25
2018,11,18,14,0,636.0,127.0,0.8,15.1,401.0,827.93,636.85
2018,11,18,14,15,615.5,121.0,0.65,15.0,369.0,803.17,618.89
2018,11,18,14,30,595.0,115.0,0.5,14.9,337.0,775.31,598.72
2018,11,18,14,45,557.5,107.0,0.3,14.75,298.0,720.43,558.79
2018,11,18,15,0,520.0,99.0,0.1,14.6,259.0,670.62,522.6
2018,11,18,15,15,436.0,90.5,0.1,14.6,211.5,574.73,454.18
2018,11,18,15,30,352.0,82.0,0.1,14.6,164.0,480.22,384.32
2018,11,18,15,45,276.0,68.0,0.35,13.3,124.0,387.45,315.15
2018,11,18,16,0,200.0,54.0,0.6,12.0,84.0,277.43,227.55
2018,11,18,16,15,135.5,39.0,0.7,11.35,56.0,200.38,159.37
2018,11,18,16,30,71.0,24.0,0.8,10.7,28.0,113.66,54.01
2018,11,18,16,45,39.0,12.5,0.9,10.05,14.5,40.42,0.0
2018,11,18,17,0,7.0,1.0,1.0,9.4,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.0,9.05,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.5,1.25,2.55,2.5,0.0,0.0
2018,11,19,7,0,1.0,5.0,1.2,2.6,5.0,3.93,0.0
2018,11,19,7,15,7.0,18.5,1.3,3.4,19.0,14.16,0.04
2018,11,19,7,30,13.0,32.0,1.4,4.2,33.0,24.05,15.31
2018,11,19,7,45,7.0,47.5,1.5,4.95,48.0,35.13,26.18
2018,11,19,8,0,1.0,63.0,1.6,5.7,63.0,46.19,36.63
2018,11,19,8,15,47.5,82.5,1.7,6.4,95.0,62.19,47.88
2018,11,19,8,30,94.0,102.0,1.8,7.1,127.0,87.07,66.58
2018,11,19,8,45,211.5,112.5,1.95,7.75,180.5,125.96,94.41
2018,11,19,9,0,329.0,123.0,2.1,8.4,234.0,178.31,135.22
2018,11,19,9,15,462.5,116.5,2.05,9.1,291.0,241.2,186.12
2018,11,19,9,30,596.0,110.0,2.0,9.8,348.0,319.68,251.14
2018,11,19,9,45,669.5,104.0,2.0,10.5,390.0,384.14,305.98
2018,11,19,10,0,743.0,98.0,2.0,11.2,432.0,455.32,365.36
2018,11,19,10,15,731.5,105.0,1.95,11.75,448.5,501.27,403.9
2018,11,19,10,30,720.0,112.0,1.9,12.3,465.0,544.65,439.03
2018,11,19,10,45,637.0,136.0,1.8,12.85,456.0,557.08,448.42
2018,11,19,11,0,554.0,160.0,1.7,13.4,447.0,552.77,444.37
2018,11,19,11,15,545.0,165.5,1.65,13.8,452.5,581.82,466.33
2018,11,19,11,30,536.0,171.0,1.6,14.2,458.0,608.6,485.75
2018,11,19,11,45,596.5,156.5,1.55,14.55,477.0,675.65,535.54
2018,11,19,12,0,657.0,142.0,1.5,14.9,496.0,737.89,580.32
2018,11,19,12,15,575.0,161.0,1.4,15.05,468.5,703.25,553.21
2018,11,19,12,30,493.0,180.0,1.3,15.2,441.0,671.82,528.62
2018,11,19,12,45,413.5,192.5,1.25,15.35,407.5,629.14,496.23
2018,11,19,13,0,334.0,205.0,1.2,15.5,374.0,560.32,444.69
2018,11,19,13,15,335.5,197.0,1.15,15.55,361.0,562.57,447.49
2018,11,19,13,30,337.0,189.0,1.1,15.6,348.0,563.37,448.58
2018,11,19,13,45,345.0,176.0,1.05,15.6,331.0,562.61,448.95
2018,11,19,14,0,353.0,163.0,1.0,15.6,314.0,560.2,448.15
2018,11,19,14,15,257.0,158.0,0.85,15.35,263.5,464.23,374.0
2018,11,19,14,30,161.0,153.0,0.7,15.1,213.0,345.73,281.3
2018,11,19,14,45,88.5,120.5,0.6,14.9,153.0,233.0,190.91
2018,11,19,15,0,16.0,88.0,0.5,14.7,93.0,90.74,71.99
2018,11,19,15,15,8.0,68.5,0.5,14.7,71.0,63.82,49.3
2018,11,19,15,30,0.0,49.0,0.5,14.7,49.0,37.51,26.48
